ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
,YYYY-MM,kWh,cf,cf,%,%hhv
32,2007-11,35452.802,799388.584,117262.54899999998,44.76363888888889,25.227700196512526
32,2007-12,44296.639,1085285.4989999998,15515.101,39.6923288530466,23.21730534596716
32,2008-01,42673.38799999999,1091111.1700000002,103040.823,38.2378028673835,22.24708738035067
32,2008-02,46867.967,1053625.497,26580.432,44.89268869731801,25.30316698967154
32,2008-03,54132.069999999985,1153305.7959999999,193035.258,48.50543906810035,26.699012460640866
32,2008-04,50948.824,1064833.477,301142.93,47.17483703703704,27.216827805774685
32,2008-05,6656.5,139348.125,31916.25,5.964605734767025,27.172515477573405
32,2008-06,1697.939,37044.375,10541.25,1.5721657407407406,26.072630491583855
32,2008-07,45304.34199999999,903449.367,195434.70400000003,40.595288530465936,28.52469747132307
32,2008-08,34231.454999999994,626953.725,272561.182,30.673346774193543,31.058101859909986
32,2008-09,29350.942,34723.492,1307929.0879999998,27.176798148148144,480.8212887785978
32,2008-10,31634.647000000004,189695.65,1104598.507,28.346457885304666,94.86164654715769
32,2008-11,50916.211999999985,599205.3069999999,924620.637,47.144640740740726,48.335417350812385
32,2008-12,43254.047000000006,526102.32,751372.998,38.75810663082438,46.76722150772245
32,2009-01,47263.45300000001,101694.414,192767.852,42.35076433691757,264.37074031257345
32,2009-02,50474.056,401328.618,113827.632,50.07346825396826,71.54068818818531
32,2009-03,57371.913,1182791.497,398887.253,51.40852419354839,27.591554888815708
32,2009-04,53422.421,1125152.7629999998,371469.557,49.46520462962963,27.00829150625005
32,2009-05,46233.04100000001,993054.7069999998,463926.6049999999,41.427456093189974,26.482825806863303
32,2009-06,54508.87500000001,1176734.49,284264.45600000006,50.47118055555556,26.3495846565184
32,2009-07,58239.626000000004,1299888.69,170821.93500000003,52.18604480286738,25.48575185285032
32,2009-08,59469.763000000006,1360401.5010000002,107719.75,53.28831810035843,24.866470299368874
32,2009-09,58359.855,1329241.8020000001,100503.823,54.03690277777778,24.974410827699806
32,2009-10,53880.94,1220430.814,104155.438,48.28041218637993,25.113488082851156
32,2009-11,57925.803,1317818.292,119817.334,53.63500277777777,25.003543968488184
32,2009-12,53271.678,1197123.224,183526.464,47.73447849462366,25.3129381850502
32,2010-01,52819.443,1241447.3360000001,347747.014,47.32925,24.2019608526511
32,2010-02,34248.976,794871.217,426178.41099999996,33.977158730158735,24.509579369173885
32,2010-03,53467.152,1243499.875,303314.02599999995,47.90963440860215,24.458304264807428
32,2010-04,42843.924,1013711.319,259436.71699999995,39.6703,24.041412624297624
32,2010-05,56026.35399999999,1325660.3509999998,267891.83699999994,50.20282616487455,24.04059054515189
32,2010-06,44644.19,1094223.207,213211.83699999997,41.337212962962965,23.208339257665433
32,2010-07,48404.323,1183434.1709999999,209635.349,43.37304928315412,23.266179965521154
32,2010-08,5655.0,138444.375,25659.375,5.067204301075269,23.23498155847791
32,2010-09,28004.642,680174.623,106838.815,25.930224074074076,23.420417814774407
32,2010-10,40476.335,978938.3559999999,366293.99700000003,36.269117383512544,23.519651077157985
32,2010-11,35181.926999999996,1014915.0960000001,346257.092,32.57585833333333,19.718548760752686
32,2010-12,54027.045000000006,1333826.097,829233.903,48.41133064516129,23.040772831347592
32,2011-01,35584.051,801187.913,480382.087,31.885350358422937,25.264228298253588
32,2011-02,58047.667,1286098.5860000001,855652.039,57.58697123015873,25.674118820494
32,2011-03,64172.415,1252792.184,397567.552,57.50216397849462,29.137640862309212
32,2011-04,63395.557,47820.0,1712310.95,58.699589814814814,754.1092849609646
32,2011-05,63311.693,0.0,766665.57,56.73090770609319,0.0
32,2011-06,59480.51,562551.799,1104349.6199999996,55.0745462962963,60.14467793332338
32,2011-07,58736.55499999999,1248982.75,349221.78200000006,52.6313216845878,26.750818111112153
32,2011-08,60062.981,1252399.2149999999,239525.15999999997,53.819875448028675,27.280299510700885
32,2011-09,55460.553,1192888.478,212429.413,51.35236388888889,26.44657217612928
32,2011-10,59702.0,1320396.2119999998,261892.675,53.49641577060932,25.719922064322514
32,2011-11,55476.911,1172705.654,284351.338,51.36751018518518,26.909664927024107
32,2011-12,42433.488,889260.085,242991.895,38.022838709677416,27.143445243019087
32,2012-01,57388.68199999999,1214179.0229999998,428655.548,51.42355017921146,26.886146654888034
32,2012-02,15745.0,332769.375,71810.625,15.081417624521073,26.914378263724934
32,2012-03,43042.262,944156.0270000001,278166.58900000004,41.228220306513414,25.93202041559034
32,2012-04,40707.412,878323.72,493432.84300000005,37.692048148148146,26.363551765780997
32,2012-05,32208.203,717513.75,100927.5,28.860396953405022,25.5341440817917
32,2012-06,48608.423,1099482.63,230279.178,45.00779907407408,25.148274769167266
32,2012-07,48564.10599999999,1119246.738,269902.677,43.51622401433691,24.681673270450336
32,2012-08,46994.455,1082006.2200000002,213108.315,42.10972670250896,24.705969329671074
32,2012-09,51075.030999999995,1129545.491,170150.13400000002,47.29169537037037,25.72112443927531
32,2012-10,47898.305,1079060.314,158034.686,42.919628136200714,25.249888389618473
32,2012-11,36462.438,788287.5,141088.125,33.761516666666665,26.3115299291185
32,2012-12,0.0,0.0,0.0,0.0,0.0
32,2013-01,0.0,0.0,0.0,0.0,0.0
32,2013-02,0.0,0.0,0.0,0.0,0.0
32,2013-03,2.088,41580.0,0.0,0.001870967741935484,0.02856479076479076
32,2013-04,8135.213,228436.875,21005.625,7.53260462962963,20.257589008633854
32,2013-05,2.088,41580.0,0.0,0.001870967741935484,0.02856479076479076
32,2013-06,9655.57,218564.63199999998,24384.743000000002,8.940342592592593,25.129454926327394
32,2013-07,26375.721,601089.902,63638.848,23.63415860215054,24.960308342528105
32,2013-08,53608.334,1277123.434,138295.316,48.03614157706094,23.877259246710107
32,2013-09,36148.408,836251.444,84390.431,33.47074814814815,24.588799893699594
32,2013-10,56874.243,1354715.318,169595.93200000003,50.962583333333335,23.88100643481467
32,2013-11,40234.148,962955.725,342505.676,37.25384074074074,23.766954104423306
32,2013-12,55722.274999999994,1306532.816,315872.809,49.930353942652324,24.260154081860165
32,2014-01,57412.331000000006,1373351.848,377842.137,51.44474103942653,23.779811171278716
32,2014-02,47133.549,1089389.077,577155.923,46.75947321428571,24.61116451005135
32,2014-03,57229.883,1341734.0599999998,263178.005,51.28125716845878,24.26282978399361
32,2014-04,33662.25,787665.0,79548.75,31.16875,24.310093599436307
32,2014-05,9916.028,224616.081,22794.856,8.885329749103942,25.112036660753006
32,2014-06,9921.047,228184.102,18684.023,9.18615462962963,24.731881781872193
32,2014-07,859.677,22872.293,145183.957,0.7703198924731183,21.38014467985348
32,2014-08,41885.4,1009417.229,83899.959,37.53172043010753,23.603531835496344
32,2014-09,42305.071,1026078.801,206885.15899999999,39.17136203703704,23.452910761220704
32,2014-10,44226.52,1197602.643,133893.91999999998,39.6294982078853,21.006565859201544
32,2014-11,54230.375,1281005.625,104216.25,50.213310185185186,24.081115942927
32,2014-12,54730.916,1255299.492,112886.953,49.042039426523296,24.801069054098413
32,2015-01,7534.5,0.0,0.0,52.322916666666664,0.0
